Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,transformer,,Temperature,C,26.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,12.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,8.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,21.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,transformer,,Temperature,C,26.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,12.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,8.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,transformer,,Temperature,C,26.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,13.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,8.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,17.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,13.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,10.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,9.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,12.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,12.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,9.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,transformer,,Temperature,C,26.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,13.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,12.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,10.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,13.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,10.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,12.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,13.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,9.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,15.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,13.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,9.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,14.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,transformer,,Temperature,C,27.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,13.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,11.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,12.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,transformer,,Temperature,C,27.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,14.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,11.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,12.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,12.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,10.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,21.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,transformer,,Temperature,C,27.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,6.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,12.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,30.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,transformer,,Temperature,C,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,6.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,12.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,19.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,12.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,20.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,16.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,18.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,17.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,20.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,transformer,,Temperature,C,27.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,15.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,16.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,18.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,13.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,15.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,17.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,transformer,,Temperature,C,27.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,12.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,15.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,18.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,transformer,,Temperature,C,27.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,10.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,14.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,15.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,transformer,,Temperature,C,27.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,18.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,14.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,15.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,transformer,,Temperature,C,27.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,15.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,17.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,16.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
