Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,transformer,,Temperature,C,28.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,9.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,16.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,18.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,transformer,,Temperature,C,28.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,9.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,16.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,18.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,transformer,,Temperature,C,28.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,13.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,15.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,15.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,transformer,,Temperature,C,28.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,13.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,18.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,15.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,transformer,,Temperature,C,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,16.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,17.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,17.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,21.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,15.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,18.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,15.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,16.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,17.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,9.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,15.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,18.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,11.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,17.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,17.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,12.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,19.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,22.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,13.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,22.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,8.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,20.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,34.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,13.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,28.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,33.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,transformer,,Temperature,C,29.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,11.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,26.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,34.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,transformer,,Temperature,C,29.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,28.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,18.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,10.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,24.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,13.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,transformer,,Temperature,C,29.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,9.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,25.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,11.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,transformer,,Temperature,C,29.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,10.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,25.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,8.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,transformer,,Temperature,C,29.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,12.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,30.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,12.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,13.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,19.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,14.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,11.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,13.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,16.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,8.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,11.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,12.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
