Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,9.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,11.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,11.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,15.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,9.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,11.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,7.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,7.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,20.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,8.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,6.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,11.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,8.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,7.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,12.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,8.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,10.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,16.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,transformer,,Temperature,C,30.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,6.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,11.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,12.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,7.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,10.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,15.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,7.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,12.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,15.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,9.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,13.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,15.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,7.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,14.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,15.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,transformer,,Temperature,C,29.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,9.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,15.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,17.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,transformer,,Temperature,C,29.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,13.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,10.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,16.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,transformer,,Temperature,C,29.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,7.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,12.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,11.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,7.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,8.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,10.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,7.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,8.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,12.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,9.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,6.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,12.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,transformer,,Temperature,C,29.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,7.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,7.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,15.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,6.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,7.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,14.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,transformer,,Temperature,C,28.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,5.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,8.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,22.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,transformer,,Temperature,C,28.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,6.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,8.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,14.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,transformer,,Temperature,C,28.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,6.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,11.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,14.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
