Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,transformer,,Temperature,C,28.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,6.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,14.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,18.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,transformer,,Temperature,C,28.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,6.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,14.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,12.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,transformer,,Temperature,C,28.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,7.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,15.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,24.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,transformer,,Temperature,C,28.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,7.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,11.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,20.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,transformer,,Temperature,C,28.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,8.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,14.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,25.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,transformer,,Temperature,C,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,7.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,14.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,19.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,transformer,,Temperature,C,25.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,5.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,7.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,8.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,transformer,,Temperature,C,25.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,5.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,8.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,10.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,transformer,,Temperature,C,25.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,6.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,7.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,12.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,transformer,,Temperature,C,25.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,5.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,7.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,11.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,transformer,,Temperature,C,25.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,5.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,7.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,10.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,transformer,,Temperature,C,25.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,6.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,9.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,10.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,transformer,,Temperature,C,25.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,6.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,10.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,14.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,transformer,,Temperature,C,25.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,5.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,11.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,18.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,transformer,,Temperature,C,25.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,6.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,9.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,19.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,transformer,,Temperature,C,26.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,6.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,8.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,12.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,transformer,,Temperature,C,26.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,6.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,9.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,13.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,transformer,,Temperature,C,26.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,6.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,9.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,15.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,transformer,,Temperature,C,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,8.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,13.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,15.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,transformer,,Temperature,C,26.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,10.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,10.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,14.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,transformer,,Temperature,C,26.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,9.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,10.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,14.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,12.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,11.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,16.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
