Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,transformer,,Temperature,C,26.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,9.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,11.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,15.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,8.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,12.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,14.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,transformer,,Temperature,C,27.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,9.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,13.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,13.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,9.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,13.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,18.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,11.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,14.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,17.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,13.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,18.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,20.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,11.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,18.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,16.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,transformer,,Temperature,C,27.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,12.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,15.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,19.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,transformer,,Temperature,C,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,12.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,13.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,15.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,10.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,14.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,20.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,12.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,17.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,26.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,13.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,20.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,18.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,transformer,,Temperature,C,27.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,17.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,17.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,21.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,transformer,,Temperature,C,27.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,16.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,14.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,23.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,transformer,,Temperature,C,27.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,17.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,12.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,27.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,transformer,,Temperature,C,27.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,16.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,16.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,26.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,transformer,,Temperature,C,27.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,17.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,20.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,transformer,,Temperature,C,28.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,13.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,17.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,16.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,transformer,,Temperature,C,28.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,13.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,21.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,15.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,transformer,,Temperature,C,28.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,13.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,22.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,17.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,transformer,,Temperature,C,28.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,10.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,16.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,17.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,transformer,,Temperature,C,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,12.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,19.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,18.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,transformer,,Temperature,C,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
