Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,15.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,18.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,17.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,16.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,17.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,18.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,16.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,18.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,24.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,17.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,17.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,18.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,16.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,16.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,18.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,21.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,17.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,25.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,21.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,23.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,25.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,transformer,,Temperature,C,29.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,19.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,20.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,31.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,12.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,21.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,35.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,13.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,22.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,20.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,10.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,22.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,21.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,10.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,22.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,27.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,12.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,19.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,29.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,9.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,16.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,16.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,transformer,,Temperature,C,29.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,7.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,20.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,14.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,11.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,18.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,16.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,10.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,20.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,18.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,4.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,20.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,18.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,12.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,16.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,6.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,13.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,17.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,transformer,,Temperature,C,30.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,7.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,17.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,12.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,6.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,13.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,12.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
