Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,5.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,11.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,14.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,transformer,,Temperature,C,29.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,8.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,11.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,transformer,,Temperature,C,29.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,13.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,12.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,3.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,16.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,20.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,4.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,17.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,13.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,6.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,18.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,16.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,7.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,16.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,18.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,6.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,17.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,17.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,7.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,16.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,28.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,transformer,,Temperature,C,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,6.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,14.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,35.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,transformer,,Temperature,C,28.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,4.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,16.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,23.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,9.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,19.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,10.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,17.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,24.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,10.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,14.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,23.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,13.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,20.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,23.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,5.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,13.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,15.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,transformer,,Temperature,C,28.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,7.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,12.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,17.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,transformer,,Temperature,C,28.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,8.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,13.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,23.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,4.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,10.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,24.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,5.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,11.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,20.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,12.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,9.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,22.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,transformer,,Temperature,C,26.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,11.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,12.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,16.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,transformer,,Temperature,C,26.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,10.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,14.83
