Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,19.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,transformer,,Temperature,C,26.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,11.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,13.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,17.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,transformer,,Temperature,C,25.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,11.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,13.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,22.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,transformer,,Temperature,C,25.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,10.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,10.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,19.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,transformer,,Temperature,C,25.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,8.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,10.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,21.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,transformer,,Temperature,C,24.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,7.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,13.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,19.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,transformer,,Temperature,C,24.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,18.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,13.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,19.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,transformer,,Temperature,C,24.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,15.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,14.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,24.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,transformer,,Temperature,C,24.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,14.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,16.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,21.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,transformer,,Temperature,C,24.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,10.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,13.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,26.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,transformer,,Temperature,C,24.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,14.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,22.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,20.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,transformer,,Temperature,C,24.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,20.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,20.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,21.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,transformer,,Temperature,C,25.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,23.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,30.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,16.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,11.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,15.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,17.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,12.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,18.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,22.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,transformer,,Temperature,C,25.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,11.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,14.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,23.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,transformer,,Temperature,C,24.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,8.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,21.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,18.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,transformer,,Temperature,C,22.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,8.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,25.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,12.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,transformer,,Temperature,C,21.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,9.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,15.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,12.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,transformer,,Temperature,C,21.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,8.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,14.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,12.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,transformer,,Temperature,C,21.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,7.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,12.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,12.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,transformer,,Temperature,C,21.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,10.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,11.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,11.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,transformer,,Temperature,C,21.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,9.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,12.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,12.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
