Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,transformer,,Temperature,C,20.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,10.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,11.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,12.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,transformer,,Temperature,C,20.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,11.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,8.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,13.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,transformer,,Temperature,C,20.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,8.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,9.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,13.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,transformer,,Temperature,C,20.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,5.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,9.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,11.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,transformer,,Temperature,C,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,7.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,9.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,10.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,transformer,,Temperature,C,20.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,7.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,6.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,11.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,transformer,,Temperature,C,20.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,5.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,8.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,14.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,transformer,,Temperature,C,20.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,5.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,7.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,12.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,transformer,,Temperature,C,20.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,9.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,9.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,12.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,transformer,,Temperature,C,19.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,8.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,9.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,12.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,transformer,,Temperature,C,19.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,8.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,8.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,13.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,transformer,,Temperature,C,19.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,6.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,9.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,13.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,transformer,,Temperature,C,19.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,4.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,7.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,12.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,transformer,,Temperature,C,19.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,4.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,6.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,12.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,transformer,,Temperature,C,19.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,3.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,6.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,11.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,transformer,,Temperature,C,20.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,3.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,7.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,9.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,transformer,,Temperature,C,20.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,3.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,6.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,8.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,transformer,,Temperature,C,20.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,7.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,9.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,transformer,,Temperature,C,20.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,4.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,7.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,14.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,transformer,,Temperature,C,20.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,5.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,7.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,16.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,transformer,,Temperature,C,20.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,4.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,6.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,19.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,transformer,,Temperature,C,20.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,4.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,6.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,24.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
