Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,transformer,,Temperature,C,20.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,5.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,7.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,18.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,transformer,,Temperature,C,20.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,4.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,7.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,22.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,transformer,,Temperature,C,20.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,4.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,7.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,18.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,transformer,,Temperature,C,20.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,4.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,7.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,19.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,transformer,,Temperature,C,20.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,4.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,8.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,23.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,transformer,,Temperature,C,20.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,4.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,7.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,22.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,transformer,,Temperature,C,20.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,4.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,7.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,24.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,transformer,,Temperature,C,20.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,4.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,7.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,24.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,transformer,,Temperature,C,20.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,4.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,8.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,21.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,transformer,,Temperature,C,20.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,4.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,10.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,24.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,transformer,,Temperature,C,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,3.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,8.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,19.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,transformer,,Temperature,C,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,5.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,9.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,20.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,transformer,,Temperature,C,20.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,7.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,8.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,22.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,transformer,,Temperature,C,20.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,4.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,9.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,20.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,transformer,,Temperature,C,20.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,4.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,9.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,18.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,transformer,,Temperature,C,20.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,5.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,9.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,18.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,transformer,,Temperature,C,20.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,4.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,9.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,20.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,transformer,,Temperature,C,20.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,4.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,10.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,20.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,transformer,,Temperature,C,20.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,6.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,9.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,18.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,transformer,,Temperature,C,20.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,8.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,21.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,transformer,,Temperature,C,20.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,8.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,12.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,transformer,,Temperature,C,20.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,4.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,9.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,16.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
