Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,transformer,,Temperature,C,20.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,3.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,9.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,31.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,transformer,,Temperature,C,20.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,4.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,10.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,23.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,transformer,,Temperature,C,21.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,4.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,12.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,14.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,transformer,,Temperature,C,21.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,4.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,14.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,15.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,transformer,,Temperature,C,21.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,5.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,14.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,14.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,transformer,,Temperature,C,21.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,5.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,13.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,13.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,transformer,,Temperature,C,21.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,6.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,14.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,12.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,transformer,,Temperature,C,21.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,6.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,15.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,12.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,transformer,,Temperature,C,21.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,5.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,18.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,15.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,transformer,,Temperature,C,21.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,10.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,21.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,16.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,transformer,,Temperature,C,21.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,7.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,26.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,15.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,transformer,,Temperature,C,21.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,11.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,22.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,14.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,transformer,,Temperature,C,21.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,10.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,24.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,15.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,transformer,,Temperature,C,21.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,9.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,25.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,16.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,transformer,,Temperature,C,21.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,13.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,17.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,transformer,,Temperature,C,21.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,14.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,17.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,16.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,transformer,,Temperature,C,20.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,18.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,18.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,16.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,transformer,,Temperature,C,20.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,12.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,25.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,15.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,transformer,,Temperature,C,20.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,12.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,22.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,17.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,transformer,,Temperature,C,20.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,11.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,24.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,17.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,transformer,,Temperature,C,21.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,23.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,23.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,16.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,transformer,,Temperature,C,21.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,26.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,23.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,18.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
