Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,transformer,,Temperature,C,21.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,13.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,15.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,16.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,transformer,,Temperature,C,21.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,14.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,16.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,19.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,transformer,,Temperature,C,21.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,13.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,18.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,23.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,transformer,,Temperature,C,22.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,15.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,16.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,15.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,transformer,,Temperature,C,22.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,16.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,19.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,17.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,transformer,,Temperature,C,22.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,13.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,16.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,20.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,transformer,,Temperature,C,22.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,10.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,19.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,19.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,transformer,,Temperature,C,21.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,14.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,25.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,20.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,transformer,,Temperature,C,21.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,16.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,23.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,19.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,transformer,,Temperature,C,21.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,13.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,26.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,20.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,transformer,,Temperature,C,21.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,13.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,24.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,21.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,transformer,,Temperature,C,21.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,11.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,22.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,26.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,transformer,,Temperature,C,21.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,13.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,26.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,26.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,transformer,,Temperature,C,22.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,18.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,23.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,23.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,transformer,,Temperature,C,23.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,13.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,18.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,25.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,transformer,,Temperature,C,23.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,11.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,19.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,23.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,transformer,,Temperature,C,23.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,10.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,20.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,21.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,transformer,,Temperature,C,23.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,14.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,22.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,21.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,transformer,,Temperature,C,23.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,13.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,20.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,transformer,,Temperature,C,23.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,11.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,24.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,18.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,transformer,,Temperature,C,23.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,18.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,23.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,12.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,transformer,,Temperature,C,23.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,12.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,19.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,16.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,transformer,,Temperature,C,22.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
