Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,9.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,18.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,12.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,transformer,,Temperature,C,22.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,13.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,15.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,16.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,transformer,,Temperature,C,22.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,14.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,16.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,11.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,transformer,,Temperature,C,22.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,16.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,17.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,12.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,transformer,,Temperature,C,23.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,17.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,18.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,18.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,transformer,,Temperature,C,22.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,13.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,19.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,16.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,transformer,,Temperature,C,22.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,18.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,19.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,17.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,transformer,,Temperature,C,22.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,16.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,14.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,16.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,transformer,,Temperature,C,22.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,12.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,16.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,16.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,transformer,,Temperature,C,22.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,10.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,17.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,13.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,transformer,,Temperature,C,21.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,12.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,17.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,19.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,transformer,,Temperature,C,21.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,11.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,23.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,18.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,transformer,,Temperature,C,21.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,9.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,18.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,22.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,transformer,,Temperature,C,21.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,13.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,15.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,17.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,transformer,,Temperature,C,21.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,9.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,16.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,21.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,transformer,,Temperature,C,21.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,12.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,14.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,21.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,transformer,,Temperature,C,21.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,10.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,15.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,16.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,transformer,,Temperature,C,21.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,11.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,16.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,17.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,transformer,,Temperature,C,20.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,12.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,18.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,14.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,transformer,,Temperature,C,20.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,14.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,22.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,18.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,transformer,,Temperature,C,20.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,11.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,23.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,18.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,transformer,,Temperature,C,20.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,7.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,20.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,18.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,transformer,,Temperature,C,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
