Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,11.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,19.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,26.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,transformer,,Temperature,C,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,16.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,17.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,20.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,transformer,,Temperature,C,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,14.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,13.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,24.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,transformer,,Temperature,C,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,13.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,13.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,31.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,transformer,,Temperature,C,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,22.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,18.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,26.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,transformer,,Temperature,C,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,17.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,18.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,17.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,transformer,,Temperature,C,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,12.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,16.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,16.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,transformer,,Temperature,C,20.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,11.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,19.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,18.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,transformer,,Temperature,C,20.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,10.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,16.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,25.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,transformer,,Temperature,C,20.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,9.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,16.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,25.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,transformer,,Temperature,C,20.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,10.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,17.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,22.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,transformer,,Temperature,C,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,7.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,16.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,22.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,transformer,,Temperature,C,20.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,10.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,14.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,21.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,transformer,,Temperature,C,20.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,12.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,12.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,27.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,transformer,,Temperature,C,20.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,10.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,9.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,27.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,transformer,,Temperature,C,20.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,8.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,12.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,25.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,transformer,,Temperature,C,20.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,10.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,20.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,21.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,transformer,,Temperature,C,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,10.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,22.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,20.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,transformer,,Temperature,C,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,14.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,23.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,20.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,transformer,,Temperature,C,20.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,10.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,16.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,22.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,transformer,,Temperature,C,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,15.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,14.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,14.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,transformer,,Temperature,C,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,14.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,14.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,14.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,transformer,,Temperature,C,20.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,8.45
