Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,15.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,12.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,transformer,,Temperature,C,20.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,11.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,17.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,16.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,transformer,,Temperature,C,21.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,10.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,17.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,20.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,transformer,,Temperature,C,21.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,10.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,14.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,14.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,transformer,,Temperature,C,21.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,12.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,12.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,18.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,transformer,,Temperature,C,21.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,10.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,10.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,19.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,transformer,,Temperature,C,21.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,8.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,11.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,17.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,transformer,,Temperature,C,22.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,11.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,14.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,19.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,transformer,,Temperature,C,22.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,8.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,11.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,15.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,transformer,,Temperature,C,22.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,8.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,10.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,15.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,transformer,,Temperature,C,22.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,10.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,9.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,13.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,transformer,,Temperature,C,22.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,7.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,10.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,11.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,transformer,,Temperature,C,22.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,7.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,10.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,12.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,transformer,,Temperature,C,23.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,7.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,10.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,9.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,transformer,,Temperature,C,23.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,8.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,10.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,9.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,transformer,,Temperature,C,23.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,9.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,7.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,9.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,transformer,,Temperature,C,23.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,11.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,6.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,7.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,transformer,,Temperature,C,24.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,11.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,7.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,8.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,transformer,,Temperature,C,24.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,7.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,6.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,8.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,transformer,,Temperature,C,24.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,7.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,9.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,8.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,transformer,,Temperature,C,24.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,9.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,6.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,11.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,transformer,,Temperature,C,24.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,9.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,6.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,12.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,transformer,,Temperature,C,24.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,8.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,6.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,9.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
