Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,transformer,,Temperature,C,24.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,7.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,7.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,11.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,transformer,,Temperature,C,25.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,4.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,7.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,10.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,transformer,,Temperature,C,25.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,4.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,6.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,9.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,transformer,,Temperature,C,25.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,4.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,6.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,10.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,transformer,,Temperature,C,25.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,4.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,9.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,10.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,transformer,,Temperature,C,25.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,4.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,9.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,12.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,transformer,,Temperature,C,25.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,4.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,6.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,14.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,transformer,,Temperature,C,25.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,4.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,7.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,23.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,4.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,8.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,23.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,transformer,,Temperature,C,25.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,4.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,9.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,25.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,transformer,,Temperature,C,25.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,4.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,8.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,26.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,transformer,,Temperature,C,25.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,4.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,8.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,23.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,transformer,,Temperature,C,25.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,4.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,7.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,24.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,transformer,,Temperature,C,25.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,5.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,6.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,24.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,transformer,,Temperature,C,25.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,7.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,6.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,23.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,transformer,,Temperature,C,25.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,8.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,7.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,23.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,transformer,,Temperature,C,25.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,4.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,8.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,27.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,4.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,7.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,27.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,5.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,7.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,26.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,transformer,,Temperature,C,26.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,6.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,6.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,28.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,transformer,,Temperature,C,26.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,7.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,7.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,29.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,transformer,,Temperature,C,26.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,7.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,7.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,26.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
