Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,transformer,,Temperature,C,26.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,11.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,7.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,26.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,transformer,,Temperature,C,26.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,12.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,7.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,28.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,transformer,,Temperature,C,26.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,12.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,7.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,27.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,transformer,,Temperature,C,26.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,13.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,8.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,21.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,transformer,,Temperature,C,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,12.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,8.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,18.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,transformer,,Temperature,C,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,12.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,8.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,18.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,transformer,,Temperature,C,32.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,12.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,10.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,13.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,transformer,,Temperature,C,32.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,12.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,10.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,13.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,transformer,,Temperature,C,32.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,10.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,10.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,15.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,transformer,,Temperature,C,32.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,11.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,10.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,14.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,transformer,,Temperature,C,32.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,15.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,11.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,15.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,transformer,,Temperature,C,32.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,12.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,9.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,15.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,transformer,,Temperature,C,32.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,5.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,9.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,15.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,transformer,,Temperature,C,32.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,5.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,10.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,16.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,transformer,,Temperature,C,33.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,5.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,13.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,13.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,transformer,,Temperature,C,33.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,6.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,12.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,14.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,transformer,,Temperature,C,33.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,6.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,15.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,15.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,transformer,,Temperature,C,33.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,6.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,15.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,15.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,transformer,,Temperature,C,33.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,6.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,15.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,15.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,transformer,,Temperature,C,33.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,6.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,14.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,16.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,transformer,,Temperature,C,33.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,8.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,16.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,15.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,transformer,,Temperature,C,33.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,8.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,18.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,15.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
