Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,transformer,,Temperature,C,33.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,8.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,14.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,15.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,transformer,,Temperature,C,33.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,8.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,15.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,16.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,transformer,,Temperature,C,33.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,8.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,17.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,18.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,transformer,,Temperature,C,34.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,9.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,15.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,18.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,transformer,,Temperature,C,34.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,17.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,17.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,17.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,transformer,,Temperature,C,34.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,10.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,16.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,18.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,transformer,,Temperature,C,34.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,9.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,15.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,27.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,transformer,,Temperature,C,34.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,12.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,13.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,25.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,transformer,,Temperature,C,34.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,10.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,13.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,25.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,transformer,,Temperature,C,34.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,11.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,13.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,21.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,transformer,,Temperature,C,34.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,12.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,14.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,27.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,transformer,,Temperature,C,34.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,11.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,15.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,27.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,transformer,,Temperature,C,34.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,15.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,18.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,22.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,transformer,,Temperature,C,34.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,12.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,18.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,22.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,transformer,,Temperature,C,34.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,18.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,14.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,22.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,transformer,,Temperature,C,34.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,18.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,11.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,23.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,transformer,,Temperature,C,34.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,16.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,12.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,17.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,transformer,,Temperature,C,35.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,13.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,13.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,25.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,transformer,,Temperature,C,35.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,11.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,13.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,18.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,transformer,,Temperature,C,35.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,11.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,18.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,21.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,transformer,,Temperature,C,35.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,9.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,24.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,17.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,transformer,,Temperature,C,35.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,11.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,17.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,16.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
