Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,transformer,,Temperature,C,35.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,19.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,19.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,19.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,transformer,,Temperature,C,35.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,14.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,23.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,16.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,transformer,,Temperature,C,35.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,12.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,16.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,20.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,transformer,,Temperature,C,35.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,8.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,17.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,22.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,transformer,,Temperature,C,35.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,21.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,17.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,23.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,transformer,,Temperature,C,35.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,22.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,17.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,24.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,transformer,,Temperature,C,35.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,15.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,16.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,18.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,transformer,,Temperature,C,36.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,15.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,15.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,15.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,transformer,,Temperature,C,36.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,11.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,12.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,11.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,transformer,,Temperature,C,35.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,11.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,11.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,12.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,transformer,,Temperature,C,35.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,13.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,13.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,14.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,transformer,,Temperature,C,35.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,9.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,12.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,13.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,transformer,,Temperature,C,35.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,11.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,15.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,17.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,transformer,,Temperature,C,35.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,13.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,12.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,16.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,transformer,,Temperature,C,35.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,20.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,12.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,17.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,transformer,,Temperature,C,35.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,13.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,9.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,19.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,transformer,,Temperature,C,35.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,19.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,9.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,18.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,transformer,,Temperature,C,35.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,20.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,9.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,16.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,transformer,,Temperature,C,35.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,15.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,7.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,17.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,transformer,,Temperature,C,35.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,10.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,6.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,17.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,transformer,,Temperature,C,34.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,5.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,6.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,19.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,transformer,,Temperature,C,34.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,7.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,16.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,transformer,,Temperature,C,34.7
