Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,6.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,11.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,16.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,transformer,,Temperature,C,34.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,8.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,16.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,transformer,,Temperature,C,34.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,4.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,13.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,14.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,transformer,,Temperature,C,34.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,11.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,18.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,transformer,,Temperature,C,34.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,3.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,10.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,17.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,transformer,,Temperature,C,34.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,7.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,19.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,transformer,,Temperature,C,33.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,9.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,11.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,transformer,,Temperature,C,33.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,11.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,14.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,transformer,,Temperature,C,33.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,12.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,14.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,transformer,,Temperature,C,33.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,4.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,12.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,14.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,transformer,,Temperature,C,33.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,4.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,12.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,15.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,transformer,,Temperature,C,33.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,12.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,12.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,transformer,,Temperature,C,33.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,14.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,14.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,transformer,,Temperature,C,33.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,13.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,19.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,transformer,,Temperature,C,32.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,3.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,10.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,14.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,transformer,,Temperature,C,32.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,3.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,12.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,12.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,transformer,,Temperature,C,32.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,12.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,13.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,transformer,,Temperature,C,31.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,9.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,15.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,transformer,,Temperature,C,31.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,8.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,13.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,transformer,,Temperature,C,31.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,11.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,17.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,transformer,,Temperature,C,30.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,8.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,14.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,7.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,9.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,10.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
