Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,6.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,10.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,11.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,transformer,,Temperature,C,29.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,9.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,9.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,10.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,5.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,8.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,14.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,5.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,11.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,17.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,4.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,11.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,12.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,16.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,3.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,14.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,20.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,transformer,,Temperature,C,29.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,13.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,18.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,8.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,12.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,17.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,20.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,12.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,17.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,12.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,11.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,19.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,5.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,10.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,20.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,6.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,15.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,15.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,transformer,,Temperature,C,28.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,8.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,12.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,14.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,transformer,,Temperature,C,28.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,10.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,9.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,13.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,transformer,,Temperature,C,27.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,7.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,12.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,15.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,transformer,,Temperature,C,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,6.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,12.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,17.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,6.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,13.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,20.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,transformer,,Temperature,C,26.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,5.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,19.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,19.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,transformer,,Temperature,C,25.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,4.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,12.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,17.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,transformer,,Temperature,C,24.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,5.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,12.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,19.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,transformer,,Temperature,C,24.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,4.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,15.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,12.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,transformer,,Temperature,C,23.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,8.94
