Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,12.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,13.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,transformer,,Temperature,C,23.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,6.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,12.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,19.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,transformer,,Temperature,C,22.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,5.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,11.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,14.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,transformer,,Temperature,C,22.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,9.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,10.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,9.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,transformer,,Temperature,C,22.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,9.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,10.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,10.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,transformer,,Temperature,C,22.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,6.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,10.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,9.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,transformer,,Temperature,C,22.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,6.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,9.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,10.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,transformer,,Temperature,C,22.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,6.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,10.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,9.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,transformer,,Temperature,C,22.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,8.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,10.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,10.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,transformer,,Temperature,C,22.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,12.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,10.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,10.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,transformer,,Temperature,C,22.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,7.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,10.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,9.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,transformer,,Temperature,C,22.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,8.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,10.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,transformer,,Temperature,C,22.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,8.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,9.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,10.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,transformer,,Temperature,C,22.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,5.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,7.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,8.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,transformer,,Temperature,C,22.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,5.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,7.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,7.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,transformer,,Temperature,C,22.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,5.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,7.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,8.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,transformer,,Temperature,C,22.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,5.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,7.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,7.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,transformer,,Temperature,C,22.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,4.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,7.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,10.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,transformer,,Temperature,C,22.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,4.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,6.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,10.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,transformer,,Temperature,C,23.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,5.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,6.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,6.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,transformer,,Temperature,C,23.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,4.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,7.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,7.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,transformer,,Temperature,C,23.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,4.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,9.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,7.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,transformer,,Temperature,C,23.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,4.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,10.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,7.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
