Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,transformer,,Temperature,C,23.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,4.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,7.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,8.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,transformer,,Temperature,C,23.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,6.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,6.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,12.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,transformer,,Temperature,C,23.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,6.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,7.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,12.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,transformer,,Temperature,C,23.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,4.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,6.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,11.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,transformer,,Temperature,C,23.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,5.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,9.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,transformer,,Temperature,C,23.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,4.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,10.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,8.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,transformer,,Temperature,C,23.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,4.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,8.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,8.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,transformer,,Temperature,C,24.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,4.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,8.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,10.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,transformer,,Temperature,C,24.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,4.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,9.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,11.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,transformer,,Temperature,C,24.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,4.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,7.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,14.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,transformer,,Temperature,C,24.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,4.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,7.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,11.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,transformer,,Temperature,C,24.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,4.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,8.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,11.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,transformer,,Temperature,C,24.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,4.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,9.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,10.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,transformer,,Temperature,C,24.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,4.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,11.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,10.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,transformer,,Temperature,C,24.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,4.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,10.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,11.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,transformer,,Temperature,C,24.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,4.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,8.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,15.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,transformer,,Temperature,C,25.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,4.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,8.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,14.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,transformer,,Temperature,C,25.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,4.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,9.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,9.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,transformer,,Temperature,C,25.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,4.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,9.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,9.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,transformer,,Temperature,C,25.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,4.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,10.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,9.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,transformer,,Temperature,C,25.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,4.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,10.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,10.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,4.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,11.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,12.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
