Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,transformer,,Temperature,C,26.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,5.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,11.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,11.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,transformer,,Temperature,C,26.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,5.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,11.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,10.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,transformer,,Temperature,C,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,5.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,11.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,11.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,transformer,,Temperature,C,26.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,5.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,11.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,11.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,6.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,11.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,11.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,transformer,,Temperature,C,26.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,6.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,13.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,12.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,6.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,14.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,13.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,transformer,,Temperature,C,27.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,7.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,16.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,14.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,transformer,,Temperature,C,27.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,10.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,17.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,13.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,9.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,18.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,16.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,transformer,,Temperature,C,27.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,12.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,18.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,16.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,9.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,21.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,14.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,transformer,,Temperature,C,27.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,11.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,15.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,16.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,transformer,,Temperature,C,27.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,9.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,15.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,18.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,transformer,,Temperature,C,28.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,11.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,16.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,24.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,transformer,,Temperature,C,28.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,14.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,17.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,16.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,transformer,,Temperature,C,28.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,19.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,16.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,17.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,transformer,,Temperature,C,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,12.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,21.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,16.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,14.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,19.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,16.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,14.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,18.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,17.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,15.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,14.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,18.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,12.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,16.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,24.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
