Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,transformer,,Temperature,C,29.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,11.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,17.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,20.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,transformer,,Temperature,C,29.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,10.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,20.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,23.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,12.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,21.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,29.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,9.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,17.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,37.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,transformer,,Temperature,C,29.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,9.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,14.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,22.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,9.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,15.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,22.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,10.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,24.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,18.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,transformer,,Temperature,C,29.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,11.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,28.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,16.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,10.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,24.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,18.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,transformer,,Temperature,C,30.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,10.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,26.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,22.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,13.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,28.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,20.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,16.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,25.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,12.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,18.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,24.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,14.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,19.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,26.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,18.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,22.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,22.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,20.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,22.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,22.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,19.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,20.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,25.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,17.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,11.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,23.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,10.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,15.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,18.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,17.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,15.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,16.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,13.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,11.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,13.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,14.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,11.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,14.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,20.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
