Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,9.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,17.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,22.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,10.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,20.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,23.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,transformer,,Temperature,C,30.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,12.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,13.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,17.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,8.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,14.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,9.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,transformer,,Temperature,C,29.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,9.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,12.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,9.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,transformer,,Temperature,C,29.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,10.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,11.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,10.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,transformer,,Temperature,C,29.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,11.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,11.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,13.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,10.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,12.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,12.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,9.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,13.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,10.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,transformer,,Temperature,C,29.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,13.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,11.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,9.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,transformer,,Temperature,C,29.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,13.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,14.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,11.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,7.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,12.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,12.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,transformer,,Temperature,C,29.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,9.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,11.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,13.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,9.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,12.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,14.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,8.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,14.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,14.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,transformer,,Temperature,C,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,8.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,17.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,11.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,6.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,13.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,15.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,5.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,16.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,16.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,5.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,13.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,21.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,5.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,11.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,20.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,7.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,10.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,17.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,6.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,12.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,16.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,transformer,,Temperature,C,29.0
