Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,5.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,11.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,18.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,5.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,12.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,16.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,transformer,,Temperature,C,29.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,5.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,14.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,16.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,transformer,,Temperature,C,29.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,4.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,14.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,16.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,3.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,16.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,23.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,9.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,16.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,4.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,13.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,15.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,transformer,,Temperature,C,29.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,4.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,9.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,14.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,7.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,8.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,11.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,6.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,13.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,13.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,7.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,9.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,20.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,4.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,8.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,13.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,11.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,12.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,12.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,13.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,6.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,15.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,14.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,4.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,12.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,16.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,13.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,19.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,transformer,,Temperature,C,28.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,4.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,10.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,21.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,transformer,,Temperature,C,28.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,5.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,12.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,15.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,transformer,,Temperature,C,28.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,4.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,13.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,15.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,transformer,,Temperature,C,28.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,4.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,19.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,15.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,7.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,12.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,11.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,transformer,,Temperature,C,28.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
