Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,8.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,12.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,16.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,transformer,,Temperature,C,27.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,11.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,22.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,13.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,transformer,,Temperature,C,28.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,9.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,15.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,13.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,transformer,,Temperature,C,27.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,15.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,19.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,17.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,7.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,13.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,12.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,11.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,13.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,19.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,transformer,,Temperature,C,26.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,9.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,13.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,12.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,transformer,,Temperature,C,25.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,12.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,14.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,17.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,transformer,,Temperature,C,24.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,7.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,15.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,21.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,transformer,,Temperature,C,23.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,7.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,15.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,21.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,transformer,,Temperature,C,23.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,6.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,14.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,19.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,transformer,,Temperature,C,23.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,7.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,12.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,13.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,transformer,,Temperature,C,23.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,7.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,12.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,15.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,transformer,,Temperature,C,23.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,9.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,11.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,14.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,transformer,,Temperature,C,22.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,5.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,9.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,13.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,transformer,,Temperature,C,22.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,11.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,17.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,transformer,,Temperature,C,22.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,5.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,10.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,15.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,transformer,,Temperature,C,22.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,9.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,9.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,12.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,transformer,,Temperature,C,22.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,8.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,8.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,10.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,transformer,,Temperature,C,22.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,5.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,9.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,12.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,transformer,,Temperature,C,22.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,7.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,8.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,11.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,transformer,,Temperature,C,22.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,6.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,9.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,6.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,transformer,,Temperature,C,22.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
