Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,9.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,7.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,6.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,transformer,,Temperature,C,22.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,10.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,7.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,8.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,transformer,,Temperature,C,22.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,7.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,7.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,7.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,transformer,,Temperature,C,22.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,5.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,8.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,9.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,transformer,,Temperature,C,22.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,5.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,8.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,9.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,transformer,,Temperature,C,22.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,4.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,8.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,7.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,transformer,,Temperature,C,23.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,4.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,8.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,7.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,transformer,,Temperature,C,23.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,4.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,6.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,8.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,transformer,,Temperature,C,23.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,5.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,7.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,8.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,transformer,,Temperature,C,23.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,5.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,7.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,7.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,transformer,,Temperature,C,23.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,4.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,9.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,10.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,transformer,,Temperature,C,23.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,6.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,12.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,transformer,,Temperature,C,23.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,4.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,6.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,10.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,transformer,,Temperature,C,23.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,7.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,10.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,transformer,,Temperature,C,23.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,4.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,8.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,11.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,transformer,,Temperature,C,23.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,4.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,7.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,11.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,transformer,,Temperature,C,23.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,6.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,10.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,11.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,transformer,,Temperature,C,23.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,6.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,9.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,13.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,transformer,,Temperature,C,24.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,5.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,6.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,15.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,transformer,,Temperature,C,24.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,6.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,6.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,17.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,transformer,,Temperature,C,24.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,7.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,6.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,17.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,transformer,,Temperature,C,24.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,10.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,8.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,18.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,transformer,,Temperature,C,24.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,13.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,9.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,16.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
