Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,transformer,,Temperature,C,24.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,12.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,8.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,15.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,transformer,,Temperature,C,24.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,12.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,9.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,19.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,transformer,,Temperature,C,24.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,15.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,9.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,20.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,transformer,,Temperature,C,25.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,14.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,8.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,20.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,transformer,,Temperature,C,25.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,14.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,7.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,21.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,transformer,,Temperature,C,25.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,13.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,7.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,21.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,transformer,,Temperature,C,33.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,5.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,8.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,18.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,transformer,,Temperature,C,33.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,5.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,9.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,18.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,transformer,,Temperature,C,33.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,6.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,9.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,18.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,transformer,,Temperature,C,33.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,9.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,9.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,11.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,transformer,,Temperature,C,33.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,6.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,9.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,11.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,transformer,,Temperature,C,33.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,6.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,11.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,11.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,transformer,,Temperature,C,34.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,6.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,10.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,11.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,transformer,,Temperature,C,34.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,6.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,9.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,11.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,transformer,,Temperature,C,34.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,6.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,9.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,11.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,transformer,,Temperature,C,34.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,6.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,9.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,12.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,transformer,,Temperature,C,34.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,7.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,10.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,12.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,transformer,,Temperature,C,34.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,7.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,10.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,11.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,transformer,,Temperature,C,35.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,7.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,15.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,11.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,transformer,,Temperature,C,35.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,8.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,16.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,11.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,transformer,,Temperature,C,35.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,8.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,16.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,16.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,transformer,,Temperature,C,35.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,8.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,18.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,17.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
