Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,transformer,,Temperature,C,35.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,10.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,14.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,16.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,transformer,,Temperature,C,35.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,10.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,19.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,15.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,transformer,,Temperature,C,36.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,10.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,17.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,22.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,transformer,,Temperature,C,36.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,15.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,19.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,15.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,transformer,,Temperature,C,36.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,8.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,14.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,21.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,transformer,,Temperature,C,36.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,8.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,14.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,33.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,transformer,,Temperature,C,36.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,10.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,17.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,21.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,transformer,,Temperature,C,37.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,9.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,19.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,25.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,transformer,,Temperature,C,37.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,9.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,14.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,19.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,transformer,,Temperature,C,37.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,9.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,13.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,20.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,transformer,,Temperature,C,37.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,11.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,12.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,16.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,transformer,,Temperature,C,37.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,15.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,15.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,16.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,transformer,,Temperature,C,37.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,15.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,15.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,17.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,transformer,,Temperature,C,38.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,14.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,12.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,21.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,transformer,,Temperature,C,38.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,12.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,14.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,24.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,transformer,,Temperature,C,38.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,17.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,18.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,19.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,transformer,,Temperature,C,38.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,18.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,22.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,18.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,transformer,,Temperature,C,38.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,22.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,20.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,21.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,transformer,,Temperature,C,38.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,19.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,19.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,22.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,transformer,,Temperature,C,39.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,15.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,18.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,16.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,transformer,,Temperature,C,39.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,14.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,17.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,12.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,transformer,,Temperature,C,39.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,14.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,19.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,13.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
