Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:50:00+00:00,transformer,,Temperature,C,41.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,8.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,14.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,transformer,,Temperature,C,40.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,7.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,12.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,transformer,,Temperature,C,40.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,7.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,16.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,transformer,,Temperature,C,40.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,3.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,9.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,16.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,transformer,,Temperature,C,40.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,5.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,11.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,15.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,transformer,,Temperature,C,40.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,9.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,14.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,transformer,,Temperature,C,39.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,11.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,12.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,transformer,,Temperature,C,39.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,12.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,13.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,transformer,,Temperature,C,39.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,5.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,11.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,14.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,transformer,,Temperature,C,39.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,15.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,11.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,19.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,transformer,,Temperature,C,38.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,12.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,9.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,15.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,transformer,,Temperature,C,38.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,15.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,13.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,21.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,transformer,,Temperature,C,38.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,11.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,14.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,18.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,transformer,,Temperature,C,38.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,11.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,12.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,17.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,transformer,,Temperature,C,38.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,9.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,14.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,16.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,transformer,,Temperature,C,38.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,11.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,9.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,15.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,transformer,,Temperature,C,37.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,6.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,10.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,14.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,transformer,,Temperature,C,37.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,9.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,13.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,17.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,transformer,,Temperature,C,37.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,15.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,19.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,transformer,,Temperature,C,37.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,9.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,7.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,17.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,transformer,,Temperature,C,36.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,8.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,9.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,14.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,transformer,,Temperature,C,36.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,7.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,9.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,15.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,transformer,,Temperature,C,36.0
