Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,6.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,10.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,17.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,transformer,,Temperature,C,35.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,7.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,11.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,17.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,transformer,,Temperature,C,36.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,6.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,12.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,14.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,transformer,,Temperature,C,36.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,8.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,13.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,21.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,transformer,,Temperature,C,36.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,11.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,20.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,24.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,transformer,,Temperature,C,36.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,8.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,15.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,19.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,transformer,,Temperature,C,35.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,7.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,14.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,20.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,transformer,,Temperature,C,35.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,4.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,14.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,23.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,transformer,,Temperature,C,35.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,4.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,12.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,19.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,transformer,,Temperature,C,35.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,8.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,13.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,18.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,transformer,,Temperature,C,35.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,6.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,14.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,20.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,transformer,,Temperature,C,34.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,6.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,25.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,19.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,transformer,,Temperature,C,34.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,5.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,23.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,19.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,transformer,,Temperature,C,34.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,5.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,18.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,17.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,transformer,,Temperature,C,34.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,6.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,14.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,19.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,transformer,,Temperature,C,33.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,11.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,14.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,21.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,transformer,,Temperature,C,33.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,7.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,11.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,22.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,transformer,,Temperature,C,33.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,5.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,16.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,19.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,transformer,,Temperature,C,32.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,3.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,14.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,21.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,transformer,,Temperature,C,31.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,4.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,15.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,19.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,4.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,21.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,27.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,transformer,,Temperature,C,30.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,6.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,18.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,20.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
