Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,5.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,17.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,24.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,transformer,,Temperature,C,29.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,8.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,15.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,29.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,14.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,12.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,22.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,transformer,,Temperature,C,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,9.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,12.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,18.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,transformer,,Temperature,C,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,7.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,11.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,14.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,transformer,,Temperature,C,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,6.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,10.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,14.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,transformer,,Temperature,C,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,7.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,10.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,14.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,6.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,11.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,13.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,6.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,13.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,12.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,10.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,11.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,12.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,13.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,9.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,11.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,12.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,10.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,11.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,10.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,10.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,10.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,transformer,,Temperature,C,29.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,10.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,10.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,9.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,transformer,,Temperature,C,29.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,14.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,10.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,9.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,11.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,10.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,11.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,12.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,9.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,14.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,12.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,9.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,15.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,12.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,9.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,11.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,transformer,,Temperature,C,29.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,13.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,9.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,11.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,12.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,9.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,13.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,transformer,,Temperature,C,29.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,12.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,9.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,12.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,transformer,,Temperature,C,30.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,12.74
