Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,9.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,13.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,12.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,10.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,10.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,12.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,10.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,9.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,12.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,10.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,9.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,12.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,9.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,10.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,13.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,9.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,12.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,transformer,,Temperature,C,30.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,12.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,9.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,10.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,12.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,9.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,10.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,transformer,,Temperature,C,31.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,12.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,10.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,10.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,transformer,,Temperature,C,31.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,12.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,9.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,10.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,transformer,,Temperature,C,31.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,12.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,9.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,10.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,transformer,,Temperature,C,31.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,12.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,9.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,10.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,transformer,,Temperature,C,31.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,12.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,9.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,12.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,transformer,,Temperature,C,31.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,12.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,9.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,13.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,transformer,,Temperature,C,31.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,12.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,9.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,14.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,transformer,,Temperature,C,31.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,12.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,10.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,15.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,transformer,,Temperature,C,32.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,13.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,12.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,14.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,transformer,,Temperature,C,32.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,12.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,9.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,12.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,15.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,8.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,14.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,15.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,9.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,12.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,15.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,10.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,12.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,15.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,9.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,12.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,15.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,9.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,12.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
