Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,15.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,9.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,12.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,transformer,,Temperature,C,31.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,15.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,10.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,14.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,transformer,,Temperature,C,31.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,15.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,11.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,15.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,transformer,,Temperature,C,31.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,16.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,9.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,16.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,transformer,,Temperature,C,31.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,18.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,12.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,18.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,transformer,,Temperature,C,31.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,17.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,14.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,17.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,transformer,,Temperature,C,31.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,16.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,15.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,17.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,transformer,,Temperature,C,31.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,11.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,16.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,18.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,transformer,,Temperature,C,32.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,10.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,16.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,21.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,transformer,,Temperature,C,32.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,20.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,19.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,16.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,transformer,,Temperature,C,32.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,11.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,20.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,24.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,transformer,,Temperature,C,32.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,14.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,19.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,21.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,transformer,,Temperature,C,32.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,12.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,22.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,20.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,transformer,,Temperature,C,32.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,14.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,22.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,24.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,transformer,,Temperature,C,32.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,17.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,20.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,24.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,transformer,,Temperature,C,33.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,16.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,19.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,23.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,transformer,,Temperature,C,33.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,16.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,18.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,22.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,transformer,,Temperature,C,33.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,19.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,18.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,33.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,transformer,,Temperature,C,33.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,16.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,20.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,38.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,transformer,,Temperature,C,33.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,13.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,18.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,34.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,transformer,,Temperature,C,33.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,12.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,19.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,34.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,transformer,,Temperature,C,33.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,11.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,22.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,26.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.08
