Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,transformer,,Temperature,C,33.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,18.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,19.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,24.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,transformer,,Temperature,C,34.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,19.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,16.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,27.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,transformer,,Temperature,C,34.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,20.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,17.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,28.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,transformer,,Temperature,C,34.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,14.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,19.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,32.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,transformer,,Temperature,C,34.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,13.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,19.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,29.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,transformer,,Temperature,C,34.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,14.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,19.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,transformer,,Temperature,C,34.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,14.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,17.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,28.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,transformer,,Temperature,C,34.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,8.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,16.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,28.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,transformer,,Temperature,C,34.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,8.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,15.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,35.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,transformer,,Temperature,C,35.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,10.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,11.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,22.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,transformer,,Temperature,C,35.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,12.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,16.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,25.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,transformer,,Temperature,C,35.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,16.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,15.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,27.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,transformer,,Temperature,C,35.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,18.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,19.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,23.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,transformer,,Temperature,C,36.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,24.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,19.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,23.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,transformer,,Temperature,C,36.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,13.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,17.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,20.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,transformer,,Temperature,C,36.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,9.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,18.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,17.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,transformer,,Temperature,C,36.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,12.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,18.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,19.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,transformer,,Temperature,C,36.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,11.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,13.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,12.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,transformer,,Temperature,C,36.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,11.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,16.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,17.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,transformer,,Temperature,C,36.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,13.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,14.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,18.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,transformer,,Temperature,C,36.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,10.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,9.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,16.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,transformer,,Temperature,C,36.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,7.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,8.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,16.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
