Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,transformer,,Temperature,C,36.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,9.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,11.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,17.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,transformer,,Temperature,C,36.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,8.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,13.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,20.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,transformer,,Temperature,C,36.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,9.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,8.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,20.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,transformer,,Temperature,C,37.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,7.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,8.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,14.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,transformer,,Temperature,C,36.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,7.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,10.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,13.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,transformer,,Temperature,C,36.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,6.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,9.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,14.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,transformer,,Temperature,C,37.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,6.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,14.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,16.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,transformer,,Temperature,C,37.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,7.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,10.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,22.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,transformer,,Temperature,C,37.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,6.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,11.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,15.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,transformer,,Temperature,C,37.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,6.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,10.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,15.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,transformer,,Temperature,C,37.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,4.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,9.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,14.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,transformer,,Temperature,C,37.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,7.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,8.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,12.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,transformer,,Temperature,C,37.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,8.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,9.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,15.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,transformer,,Temperature,C,37.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,3.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,4.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,15.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,transformer,,Temperature,C,37.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,6.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,6.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,17.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,transformer,,Temperature,C,37.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,10.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,10.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,13.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,transformer,,Temperature,C,37.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,10.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,10.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,13.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,transformer,,Temperature,C,37.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,6.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,8.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,17.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,transformer,,Temperature,C,37.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,10.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,8.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,16.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,transformer,,Temperature,C,37.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,8.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,6.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,18.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,transformer,,Temperature,C,37.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,13.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,8.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,16.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,transformer,,Temperature,C,37.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,8.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,6.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,18.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
