Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,transformer,,Temperature,C,36.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,5.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,6.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,19.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,transformer,,Temperature,C,36.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,8.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,5.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,20.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,transformer,,Temperature,C,36.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,8.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,9.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,14.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,transformer,,Temperature,C,36.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,8.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,8.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,11.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,transformer,,Temperature,C,36.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,8.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,8.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,13.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,transformer,,Temperature,C,35.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,10.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,7.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,12.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,transformer,,Temperature,C,35.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,5.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,9.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,12.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,transformer,,Temperature,C,35.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,6.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,9.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,13.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,transformer,,Temperature,C,35.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,8.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,8.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,13.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,transformer,,Temperature,C,34.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,5.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,8.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,15.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,transformer,,Temperature,C,34.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,10.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,9.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,14.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,transformer,,Temperature,C,34.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,9.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,8.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,17.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,transformer,,Temperature,C,34.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,13.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,10.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,15.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,transformer,,Temperature,C,34.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,11.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,10.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,12.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,transformer,,Temperature,C,34.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,7.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,11.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,16.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,transformer,,Temperature,C,33.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,8.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,8.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,13.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,transformer,,Temperature,C,33.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,6.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,11.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,22.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,transformer,,Temperature,C,33.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,10.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,12.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,17.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,transformer,,Temperature,C,32.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,12.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,11.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,20.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,transformer,,Temperature,C,33.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,9.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,11.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,23.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,transformer,,Temperature,C,33.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,5.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,11.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,20.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,transformer,,Temperature,C,33.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,5.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,15.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,15.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,transformer,,Temperature,C,32.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
