Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,5.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,13.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,16.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,transformer,,Temperature,C,32.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,6.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,15.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,19.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,transformer,,Temperature,C,33.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,9.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,15.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,19.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,transformer,,Temperature,C,32.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,6.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,17.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,18.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,transformer,,Temperature,C,31.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,4.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,15.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,15.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,transformer,,Temperature,C,31.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,4.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,11.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,13.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,transformer,,Temperature,C,32.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,6.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,11.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,12.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,transformer,,Temperature,C,31.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,6.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,12.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,16.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,transformer,,Temperature,C,30.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,14.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,11.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,16.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,8.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,13.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,22.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,9.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,11.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,11.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,11.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,10.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,13.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,8.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,12.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,20.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,transformer,,Temperature,C,29.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,9.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,12.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,14.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,transformer,,Temperature,C,29.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,7.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,11.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,11.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,5.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,10.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,11.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,7.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,12.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,12.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,6.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,13.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,13.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,8.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,9.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,12.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,7.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,8.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,13.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,9.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,11.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,12.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,11.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,8.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,10.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
