Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,12.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,8.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,11.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,transformer,,Temperature,C,29.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,8.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,7.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,10.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,9.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,8.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,10.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,8.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,9.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,8.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,transformer,,Temperature,C,29.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,7.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,11.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,8.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,6.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,9.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,8.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,5.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,8.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,8.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,5.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,8.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,9.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,6.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,8.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,8.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,5.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,8.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,8.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,4.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,8.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,8.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,transformer,,Temperature,C,30.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,5.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,7.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,8.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,5.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,9.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,9.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,transformer,,Temperature,C,31.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,5.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,8.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,10.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,transformer,,Temperature,C,31.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,5.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,9.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,10.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,transformer,,Temperature,C,31.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,5.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,11.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,11.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,transformer,,Temperature,C,31.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,5.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,11.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,14.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,transformer,,Temperature,C,31.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,5.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,8.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,17.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,transformer,,Temperature,C,31.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,5.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,10.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,18.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,transformer,,Temperature,C,31.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,5.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,8.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,19.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,transformer,,Temperature,C,31.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,5.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,10.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,18.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,transformer,,Temperature,C,31.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,5.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,10.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,19.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,transformer,,Temperature,C,31.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,5.41
