Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,10.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,21.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,transformer,,Temperature,C,32.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,5.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,8.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,20.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,transformer,,Temperature,C,32.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,4.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,8.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,18.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,transformer,,Temperature,C,32.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,5.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,8.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,16.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,transformer,,Temperature,C,32.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,5.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,9.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,17.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,transformer,,Temperature,C,32.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,5.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,8.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,20.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,transformer,,Temperature,C,32.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,5.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,8.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,25.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,7.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,13.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,19.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,9.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,14.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,17.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,transformer,,Temperature,C,27.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,6.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,12.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,18.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,6.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,10.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,11.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,transformer,,Temperature,C,27.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,7.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,10.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,12.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,transformer,,Temperature,C,27.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,10.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,11.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,12.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,transformer,,Temperature,C,28.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,11.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,10.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,12.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,transformer,,Temperature,C,28.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,10.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,10.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,14.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,transformer,,Temperature,C,28.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,8.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,11.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,14.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,transformer,,Temperature,C,28.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,9.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,19.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,21.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,transformer,,Temperature,C,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,9.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,14.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,18.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,9.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,17.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,17.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,10.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,16.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,17.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,14.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,13.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,16.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,14.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,14.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,16.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,13.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,14.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,14.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
