Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,14.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,21.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,18.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,14.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,18.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,18.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,13.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,18.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,16.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,13.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,17.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,19.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,transformer,,Temperature,C,29.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,12.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,18.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,21.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,12.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,20.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,24.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,15.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,21.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,26.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,15.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,20.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,21.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,13.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,20.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,21.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,transformer,,Temperature,C,29.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,13.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,18.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,28.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,transformer,,Temperature,C,30.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,13.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,17.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,23.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,12.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,19.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,18.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,9.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,17.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,21.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,11.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,17.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,27.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,10.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,16.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,26.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,11.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,17.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,33.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,13.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,17.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,25.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,12.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,15.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,27.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,transformer,,Temperature,C,30.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,13.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,22.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,27.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,transformer,,Temperature,C,30.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,13.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,19.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,28.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,13.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,18.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,31.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,15.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,18.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,31.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
