Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,22.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,15.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,26.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,transformer,,Temperature,C,30.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,18.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,14.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,28.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,transformer,,Temperature,C,30.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,12.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,20.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,32.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,transformer,,Temperature,C,30.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,15.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,21.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,26.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,transformer,,Temperature,C,31.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,30.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,19.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,25.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,transformer,,Temperature,C,31.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,30.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,21.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,21.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,transformer,,Temperature,C,31.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,15.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,16.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,21.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,23.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,17.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,23.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,21.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,20.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,21.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,22.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,21.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,21.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,12.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,21.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,18.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,9.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,18.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,21.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,11.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,16.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,28.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,12.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,14.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,19.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,27.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,13.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,17.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,6.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,11.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,18.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,7.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,11.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,30.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,8.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,14.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,28.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,10.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,12.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,22.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,12.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,13.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,21.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,12.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,12.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,25.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,12.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,11.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,18.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
