Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,9.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,7.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,19.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,4.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,8.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,17.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,7.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,10.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,18.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,13.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,14.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,13.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,15.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,17.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,19.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,19.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,15.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,27.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,transformer,,Temperature,C,31.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,17.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,12.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,22.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,transformer,,Temperature,C,31.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,16.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,14.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,21.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,transformer,,Temperature,C,31.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,12.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,16.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,27.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,transformer,,Temperature,C,31.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,13.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,14.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,22.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,23.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,13.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,18.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,17.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,10.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,20.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,16.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,14.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,22.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,16.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,13.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,19.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,21.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,16.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,17.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,18.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,20.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,18.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,10.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,22.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,17.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,9.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,17.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,14.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,7.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,13.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,15.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,7.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,15.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,17.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,7.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,16.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,26.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,16.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,12.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,19.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
