Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,transformer,,Temperature,C,29.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,15.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,14.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,24.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,18.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,14.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,17.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,10.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,14.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,22.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,10.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,14.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,20.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,transformer,,Temperature,C,29.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,16.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,17.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,25.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,9.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,16.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,21.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,transformer,,Temperature,C,28.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,8.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,20.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,12.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,transformer,,Temperature,C,28.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,12.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,20.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,15.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,transformer,,Temperature,C,28.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,15.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,14.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,22.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,transformer,,Temperature,C,27.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,10.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,15.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,18.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,9.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,18.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,18.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,11.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,19.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,14.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,transformer,,Temperature,C,27.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,15.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,18.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,22.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,transformer,,Temperature,C,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,15.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,24.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,22.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,10.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,15.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,22.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,transformer,,Temperature,C,26.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,9.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,11.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,19.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,transformer,,Temperature,C,26.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,13.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,15.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,17.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,10.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,26.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,15.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,transformer,,Temperature,C,26.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,9.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,16.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,15.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,8.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,15.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,16.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,11.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,17.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,16.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,11.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,20.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,13.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
