Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,12.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,22.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,11.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,transformer,,Temperature,C,26.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,12.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,19.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,10.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,transformer,,Temperature,C,26.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,9.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,13.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,12.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,transformer,,Temperature,C,26.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,9.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,12.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,12.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,9.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,9.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,13.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,9.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,10.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,12.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,11.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,11.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,12.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,10.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,9.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,12.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,9.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,8.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,12.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,transformer,,Temperature,C,27.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,12.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,9.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,12.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,9.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,9.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,12.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,9.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,7.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,12.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,transformer,,Temperature,C,27.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,9.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,7.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,13.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,transformer,,Temperature,C,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,9.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,7.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,12.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,9.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,8.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,10.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,transformer,,Temperature,C,27.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,11.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,9.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,11.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,14.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,8.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,10.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,transformer,,Temperature,C,27.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,14.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,8.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,11.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,transformer,,Temperature,C,27.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,14.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,7.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,13.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,transformer,,Temperature,C,28.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,13.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,10.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,14.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,transformer,,Temperature,C,28.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,13.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,9.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,11.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,transformer,,Temperature,C,28.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,13.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,7.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,10.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,transformer,,Temperature,C,28.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
