Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,13.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,7.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,11.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,transformer,,Temperature,C,28.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,13.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,7.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,10.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,transformer,,Temperature,C,28.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,13.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,9.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,10.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,transformer,,Temperature,C,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,13.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,9.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,10.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,13.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,9.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,10.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,13.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,9.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,11.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,13.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,9.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,11.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,13.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,9.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,12.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,transformer,,Temperature,C,29.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,15.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,9.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,13.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,18.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,8.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,12.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,14.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,8.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,12.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,transformer,,Temperature,C,29.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,13.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,8.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,10.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,14.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,8.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,12.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,transformer,,Temperature,C,29.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,13.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,8.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,13.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,15.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,8.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,12.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,transformer,,Temperature,C,29.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,15.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,8.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,11.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,15.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,8.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,11.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,15.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,8.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,21.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,transformer,,Temperature,C,25.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,12.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,8.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,21.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,transformer,,Temperature,C,25.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,12.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,9.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,23.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,transformer,,Temperature,C,25.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,13.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,9.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,24.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,transformer,,Temperature,C,25.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,13.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,8.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,13.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,transformer,,Temperature,C,26.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
