Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,13.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,9.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,10.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,transformer,,Temperature,C,26.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,13.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,10.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,10.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,transformer,,Temperature,C,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,13.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,8.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,9.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,transformer,,Temperature,C,26.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,14.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,8.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,11.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,13.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,9.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,9.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,transformer,,Temperature,C,26.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,15.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,11.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,12.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,13.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,14.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,12.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,transformer,,Temperature,C,27.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,14.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,10.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,10.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,10.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,12.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,11.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,transformer,,Temperature,C,27.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,10.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,12.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,11.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,13.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,13.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,11.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,transformer,,Temperature,C,27.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,13.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,13.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,13.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,transformer,,Temperature,C,27.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,16.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,16.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,17.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,transformer,,Temperature,C,27.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,10.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,16.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,21.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,transformer,,Temperature,C,27.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,9.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,14.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,19.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,transformer,,Temperature,C,28.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,10.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,15.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,20.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,transformer,,Temperature,C,28.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,11.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,14.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,35.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,transformer,,Temperature,C,28.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,13.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,15.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,21.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,transformer,,Temperature,C,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,18.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,12.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,20.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,18.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,13.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,31.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,13.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,13.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,11.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,15.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,22.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,9.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,13.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,27.78
