Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,transformer,,Temperature,C,29.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,9.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,15.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,21.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,transformer,,Temperature,C,29.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,15.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,14.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,18.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,18.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,20.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,21.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,24.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,21.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,21.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,19.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,17.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,17.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,24.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,20.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,23.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,transformer,,Temperature,C,29.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,28.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,21.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,26.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,transformer,,Temperature,C,29.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,21.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,22.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,26.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,transformer,,Temperature,C,30.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,17.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,25.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,24.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,17.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,22.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,23.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,10.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,24.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,22.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,9.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,20.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,21.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,10.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,18.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,25.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,transformer,,Temperature,C,31.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,9.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,22.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,19.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,transformer,,Temperature,C,31.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,11.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,21.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,22.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,transformer,,Temperature,C,31.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,17.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,24.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,24.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,transformer,,Temperature,C,31.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,24.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,27.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,30.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,transformer,,Temperature,C,31.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,17.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,29.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,28.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,transformer,,Temperature,C,31.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,23.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,32.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,16.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,transformer,,Temperature,C,31.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,16.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,22.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,17.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,transformer,,Temperature,C,31.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,12.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,19.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,20.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,transformer,,Temperature,C,31.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,9.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,14.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,23.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
