Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,transformer,,Temperature,C,31.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,7.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,11.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,11.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,transformer,,Temperature,C,31.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,8.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,15.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,10.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,transformer,,Temperature,C,31.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,5.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,16.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,10.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,transformer,,Temperature,C,31.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,4.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,12.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,8.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,transformer,,Temperature,C,31.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,6.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,12.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,12.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,transformer,,Temperature,C,31.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,8.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,11.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,15.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,7.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,12.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,11.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,transformer,,Temperature,C,30.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,9.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,13.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,12.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,5.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,12.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,12.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,5.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,12.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,14.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,5.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,13.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,14.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,8.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,11.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,14.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,12.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,11.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,18.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,transformer,,Temperature,C,30.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,10.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,12.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,19.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,transformer,,Temperature,C,30.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,8.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,8.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,24.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,8.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,11.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,17.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,10.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,10.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,22.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,4.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,11.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,18.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,4.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,11.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,13.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,7.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,11.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,14.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,5.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,10.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,16.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,6.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,8.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,18.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
