Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,9.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,10.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,19.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,8.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,10.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,22.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,6.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,22.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,10.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,13.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,24.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,9.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,11.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,19.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,11.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,17.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,transformer,,Temperature,C,29.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,4.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,13.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,16.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,4.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,13.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,18.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,7.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,11.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,15.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,6.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,8.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,19.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,transformer,,Temperature,C,29.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,8.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,7.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,18.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,8.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,14.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,16.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,4.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,10.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,18.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,5.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,9.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,19.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,4.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,8.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,21.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,transformer,,Temperature,C,28.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,4.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,19.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,transformer,,Temperature,C,28.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,6.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,12.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,20.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,transformer,,Temperature,C,27.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,6.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,12.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,21.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,9.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,12.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,20.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,8.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,16.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,14.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,6.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,15.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,19.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,transformer,,Temperature,C,26.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,6.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,14.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,17.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
