Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,14.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,19.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,17.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,transformer,,Temperature,C,26.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,6.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,13.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,22.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,transformer,,Temperature,C,26.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,5.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,11.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,21.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,transformer,,Temperature,C,27.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,7.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,12.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,23.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,5.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,10.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,15.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,transformer,,Temperature,C,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,5.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,18.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,13.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,transformer,,Temperature,C,27.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,9.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,15.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,11.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,5.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,13.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,15.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,transformer,,Temperature,C,26.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,6.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,12.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,19.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,transformer,,Temperature,C,25.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,20.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,11.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,23.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,transformer,,Temperature,C,24.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,10.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,10.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,19.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,transformer,,Temperature,C,23.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,9.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,11.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,14.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,transformer,,Temperature,C,23.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,7.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,8.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,11.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,transformer,,Temperature,C,23.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,6.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,10.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,12.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,transformer,,Temperature,C,23.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,7.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,10.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,20.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,transformer,,Temperature,C,22.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,9.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,8.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,15.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,transformer,,Temperature,C,22.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,13.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,8.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,19.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,transformer,,Temperature,C,22.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,7.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,10.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,9.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,transformer,,Temperature,C,22.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,6.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,11.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,10.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,transformer,,Temperature,C,22.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,7.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,8.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,9.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,transformer,,Temperature,C,22.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,7.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,8.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,11.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,transformer,,Temperature,C,22.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,13.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,8.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,9.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
