Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,transformer,,Temperature,C,22.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,11.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,7.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,8.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,transformer,,Temperature,C,22.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,8.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,7.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,9.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,transformer,,Temperature,C,22.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,7.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,8.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,7.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,transformer,,Temperature,C,22.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,7.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,8.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,9.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,transformer,,Temperature,C,22.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,8.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,11.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,transformer,,Temperature,C,22.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,4.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,9.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,12.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,transformer,,Temperature,C,22.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,6.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,12.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,transformer,,Temperature,C,22.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,4.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,6.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,10.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,transformer,,Temperature,C,22.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,4.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,6.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,11.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,transformer,,Temperature,C,22.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,4.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,6.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,9.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,transformer,,Temperature,C,23.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,5.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,6.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,7.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,transformer,,Temperature,C,23.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,4.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,6.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,8.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,transformer,,Temperature,C,23.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,4.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,8.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,9.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,transformer,,Temperature,C,23.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,4.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,9.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,8.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,transformer,,Temperature,C,23.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,4.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,7.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,7.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,transformer,,Temperature,C,23.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,4.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,7.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,7.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,transformer,,Temperature,C,23.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,4.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,6.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,7.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,transformer,,Temperature,C,23.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,4.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,9.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,7.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,transformer,,Temperature,C,23.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,4.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,9.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,10.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,transformer,,Temperature,C,23.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,9.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,10.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,transformer,,Temperature,C,24.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,4.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,8.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,9.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,transformer,,Temperature,C,24.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,4.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,7.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,10.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,transformer,,Temperature,C,24.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
