Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,6.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,7.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,10.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,transformer,,Temperature,C,24.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,7.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,7.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,9.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,transformer,,Temperature,C,24.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,6.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,8.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,12.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,transformer,,Temperature,C,24.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,4.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,8.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,13.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,transformer,,Temperature,C,24.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,4.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,7.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,11.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,transformer,,Temperature,C,24.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,4.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,7.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,10.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,transformer,,Temperature,C,24.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,4.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,8.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,16.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,15.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,9.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,17.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,14.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,10.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,18.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,transformer,,Temperature,C,29.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,15.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,11.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,19.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,transformer,,Temperature,C,29.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,14.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,11.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,12.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,transformer,,Temperature,C,29.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,14.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,11.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,13.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,transformer,,Temperature,C,29.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,14.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,12.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,18.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,15.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,12.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,20.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,15.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,12.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,15.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,transformer,,Temperature,C,29.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,14.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,17.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,20.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,15.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,16.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,15.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,15.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,12.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,15.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,transformer,,Temperature,C,29.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,13.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,9.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,14.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,14.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,13.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,13.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,transformer,,Temperature,C,29.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,22.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,13.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,15.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,transformer,,Temperature,C,30.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,12.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,13.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,15.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
