Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,7.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,14.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,16.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,9.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,14.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,14.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,9.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,16.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,17.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,12.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,15.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,20.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,12.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,18.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,19.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,20.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,19.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,19.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,19.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,18.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,27.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,20.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,21.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,22.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,20.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,21.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,36.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,14.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,21.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,31.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,10.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,21.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,29.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,12.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,18.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,28.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,transformer,,Temperature,C,30.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,13.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,21.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,9.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,20.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,29.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,transformer,,Temperature,C,31.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,10.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,21.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,32.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,transformer,,Temperature,C,31.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,10.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,20.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,30.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,transformer,,Temperature,C,31.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,15.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,21.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,27.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,transformer,,Temperature,C,31.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,9.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,21.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,27.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,transformer,,Temperature,C,31.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,7.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,24.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,24.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,transformer,,Temperature,C,31.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,8.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,22.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,25.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,transformer,,Temperature,C,31.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,13.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,23.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,25.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,transformer,,Temperature,C,31.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,11.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,22.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,26.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,transformer,,Temperature,C,31.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,12.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,18.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,24.64
