Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,transformer,,Temperature,C,31.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,9.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,18.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,32.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,transformer,,Temperature,C,31.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,11.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,18.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,34.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,transformer,,Temperature,C,31.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,14.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,20.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,36.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,transformer,,Temperature,C,31.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,12.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,22.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,39.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,35.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,transformer,,Temperature,C,31.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,13.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,25.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,42.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,transformer,,Temperature,C,31.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,16.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,31.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,37.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,transformer,,Temperature,C,31.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,19.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,35.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,34.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,transformer,,Temperature,C,31.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,18.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,28.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,36.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,36.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,transformer,,Temperature,C,31.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,10.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,41.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,35.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,transformer,,Temperature,C,31.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,13.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,21.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,40.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,transformer,,Temperature,C,31.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,14.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,21.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,31.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,transformer,,Temperature,C,31.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,12.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,19.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,24.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,transformer,,Temperature,C,31.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,10.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,18.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,26.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,12.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,19.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,31.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,transformer,,Temperature,C,30.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,10.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,22.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,33.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,transformer,,Temperature,C,30.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,12.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,16.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,34.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,12.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,17.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,28.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,10.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,19.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,26.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,10.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,19.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,23.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,10.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,19.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,24.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,11.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,15.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,20.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,transformer,,Temperature,C,30.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,11.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,21.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,17.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
