Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,9.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,18.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,14.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,10.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,20.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,19.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,10.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,19.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,26.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,transformer,,Temperature,C,31.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,9.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,17.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,26.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,transformer,,Temperature,C,31.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,8.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,20.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,31.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,transformer,,Temperature,C,31.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,9.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,21.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,20.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,transformer,,Temperature,C,31.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,9.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,20.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,18.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,13.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,19.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,5.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,13.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,18.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,transformer,,Temperature,C,30.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,12.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,14.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,32.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,transformer,,Temperature,C,30.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,9.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,12.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,20.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,11.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,13.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,22.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,13.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,16.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,17.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,13.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,17.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,16.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,10.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,16.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,18.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,14.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,18.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,18.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,transformer,,Temperature,C,29.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,11.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,23.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,19.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,5.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,20.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,24.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,transformer,,Temperature,C,28.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,8.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,26.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,23.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,33.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,transformer,,Temperature,C,27.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,14.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,22.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,36.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,14.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,25.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,32.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,transformer,,Temperature,C,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,18.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,20.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,34.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.46
