Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,transformer,,Temperature,C,27.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,14.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,16.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,24.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,11.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,19.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,22.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,transformer,,Temperature,C,26.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,12.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,18.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,21.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,transformer,,Temperature,C,26.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,13.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,21.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,19.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,11.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,24.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,14.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,11.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,25.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,15.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,transformer,,Temperature,C,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,9.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,24.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,18.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,9.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,23.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,20.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,14.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,20.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,15.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,transformer,,Temperature,C,27.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,14.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,21.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,18.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,13.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,20.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,21.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,18.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,15.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,18.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,16.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,14.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,20.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,transformer,,Temperature,C,26.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,11.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,21.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,21.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,transformer,,Temperature,C,26.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,11.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,16.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,23.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,transformer,,Temperature,C,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,7.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,24.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,20.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,transformer,,Temperature,C,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,11.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,18.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,22.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,transformer,,Temperature,C,26.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,14.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,26.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,23.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,transformer,,Temperature,C,26.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,10.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,17.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,22.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,transformer,,Temperature,C,25.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,14.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,18.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,20.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,transformer,,Temperature,C,25.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,9.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,9.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,21.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,transformer,,Temperature,C,25.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,11.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,10.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,21.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
