Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,transformer,,Temperature,C,25.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,9.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,10.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,19.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,transformer,,Temperature,C,25.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,9.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,11.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,19.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,transformer,,Temperature,C,25.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,8.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,11.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,16.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,transformer,,Temperature,C,25.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,10.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,11.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,14.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,transformer,,Temperature,C,25.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,11.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,12.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,15.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,transformer,,Temperature,C,25.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,10.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,13.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,10.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,transformer,,Temperature,C,25.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,6.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,13.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,9.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,transformer,,Temperature,C,25.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,6.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,10.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,9.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,transformer,,Temperature,C,25.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,7.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,9.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,12.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,transformer,,Temperature,C,25.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,7.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,10.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,9.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,transformer,,Temperature,C,25.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,10.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,10.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,10.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,transformer,,Temperature,C,25.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,10.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,9.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,10.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,transformer,,Temperature,C,25.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,8.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,9.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,9.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,transformer,,Temperature,C,25.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,5.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,9.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,9.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,transformer,,Temperature,C,25.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,5.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,9.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,8.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,transformer,,Temperature,C,25.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,8.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,8.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,9.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,5.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,7.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,12.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,4.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,8.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,12.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,transformer,,Temperature,C,26.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,4.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,6.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,13.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,transformer,,Temperature,C,26.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,5.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,7.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,13.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,transformer,,Temperature,C,26.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,5.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,9.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,13.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,transformer,,Temperature,C,26.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,4.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,12.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,13.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,transformer,,Temperature,C,26.2
