Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,4.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,8.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,13.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,transformer,,Temperature,C,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,8.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,13.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,transformer,,Temperature,C,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,4.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,7.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,16.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,transformer,,Temperature,C,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,4.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,7.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,21.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,transformer,,Temperature,C,26.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,4.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,8.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,21.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,transformer,,Temperature,C,26.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,4.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,7.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,18.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,transformer,,Temperature,C,26.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,4.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,7.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,16.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,4.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,7.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,18.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,transformer,,Temperature,C,26.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,5.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,8.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,17.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,5.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,8.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,21.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,5.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,8.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,24.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,4.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,8.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,17.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,6.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,8.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,17.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,5.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,8.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,19.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,5.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,10.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,20.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,transformer,,Temperature,C,27.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,5.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,11.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,21.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,5.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,13.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,28.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,transformer,,Temperature,C,27.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,5.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,13.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,20.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,transformer,,Temperature,C,25.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,5.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,8.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,14.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,transformer,,Temperature,C,25.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,5.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,9.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,14.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,transformer,,Temperature,C,25.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,5.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,8.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,14.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,8.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,14.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,transformer,,Temperature,C,26.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
