Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,5.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,10.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,14.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,transformer,,Temperature,C,26.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,5.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,12.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,13.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,transformer,,Temperature,C,26.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,5.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,10.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,12.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,transformer,,Temperature,C,26.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,5.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,10.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,10.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,transformer,,Temperature,C,26.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,6.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,11.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,10.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,transformer,,Temperature,C,26.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,6.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,11.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,14.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,7.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,13.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,15.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,11.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,16.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,16.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,6.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,17.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,18.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,transformer,,Temperature,C,27.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,7.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,18.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,18.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,8.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,14.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,18.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,transformer,,Temperature,C,27.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,7.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,15.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,16.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,transformer,,Temperature,C,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,13.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,17.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,20.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,transformer,,Temperature,C,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,12.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,14.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,21.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,12.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,14.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,28.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,transformer,,Temperature,C,27.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,10.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,17.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,22.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,11.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,18.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,26.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,10.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,19.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,36.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,11.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,16.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,34.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,11.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,17.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,35.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,12.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,15.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,35.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,12.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,15.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,42.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,11.7
