Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,13.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,37.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,transformer,,Temperature,C,27.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,12.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,13.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,transformer,,Temperature,C,27.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,12.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,14.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,31.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,transformer,,Temperature,C,27.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,20.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,14.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,36.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,transformer,,Temperature,C,28.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,15.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,16.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,36.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,transformer,,Temperature,C,28.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,12.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,16.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,34.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,transformer,,Temperature,C,28.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,10.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,19.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,35.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,10.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,18.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,34.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,17.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,20.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,37.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,17.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,19.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,40.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,17.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,23.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,34.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,transformer,,Temperature,C,29.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,14.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,22.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,34.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,14.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,25.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,34.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,31.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,21.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,34.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,22.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,25.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,22.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,26.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,25.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,12.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,28.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,25.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,transformer,,Temperature,C,29.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,12.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,36.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,28.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,9.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,32.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,34.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,transformer,,Temperature,C,29.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,17.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,25.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,25.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,transformer,,Temperature,C,29.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,14.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,19.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,28.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,14.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,16.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,33.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,transformer,,Temperature,C,29.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,11.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,18.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,25.96
