Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,transformer,,Temperature,C,29.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,11.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,19.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,23.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,12.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,24.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,22.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,15.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,24.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,22.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,transformer,,Temperature,C,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,14.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,17.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,20.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,transformer,,Temperature,C,28.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,12.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,14.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,24.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,transformer,,Temperature,C,28.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,16.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,13.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,20.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,transformer,,Temperature,C,28.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,14.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,13.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,21.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,transformer,,Temperature,C,27.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,13.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,14.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,16.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,transformer,,Temperature,C,27.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,7.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,18.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,15.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,transformer,,Temperature,C,27.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,7.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,15.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,15.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,transformer,,Temperature,C,27.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,7.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,14.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,16.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,9.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,12.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,14.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,9.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,11.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,15.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,10.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,12.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,15.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,11.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,14.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,18.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,9.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,13.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,16.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,11.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,15.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,19.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,transformer,,Temperature,C,27.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,8.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,12.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,27.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,transformer,,Temperature,C,27.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,13.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,14.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,20.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,10.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,14.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,20.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,transformer,,Temperature,C,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,15.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,15.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,26.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,transformer,,Temperature,C,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,9.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,18.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,24.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
